Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95624
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92642
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8522299999999999
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8074
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91995
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90149
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8015100000000001
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90753
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6199
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47189
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73568
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (Max),A,65.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (Max),A,73.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.69
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78576
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56213
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76761
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95096
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9423799999999999
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324899999999999
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87869
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82904
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91376
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75116
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84283
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8594
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.94
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4164600000000001
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58343
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81686
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (Min),A,73.62
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (Max),A,73.62
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7933899999999999
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5623100000000001
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83124
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89865
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9425
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93491
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9057
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9046
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90164
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.62
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65167
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79785
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84829
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.44
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.12
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5533100000000001
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58395
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78528
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (Max),A,57.12
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (Min),A,75.5
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83383
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9611200000000001
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8931600000000001
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82599
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9424399999999999
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91196
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995700000000001
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
