Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81457
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (Min),A,67.25
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71255
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95819
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87359
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9321
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87182
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8720100000000001
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77713
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8917200000000001
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299299999999999
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8012100000000001
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70831
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8348399999999999
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (Max),A,75.25
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T02:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.25
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79095
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6108899999999999
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92422
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9229999999999999
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91864
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8797
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89569
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89346
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.772
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90185
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76477
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6383
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87503
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (Max),A,81.75
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.12
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8745700000000001
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55337
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93704
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96329
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89712
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93695
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87774
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88681
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8725
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.44
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93329
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97882
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96655
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8506799999999999
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6846300000000001
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84231
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.38
