Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-57.56
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78677
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48849
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9230299999999999
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90948
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97006
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8808600000000001
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88907
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8796700000000001
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803200000000001
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94479
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.94
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62545
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64987
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8156399999999999
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (Max),A,83.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (Max),A,96.38
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.56
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79028
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54708
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90259
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8981899999999999
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9236700000000001
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8892200000000001
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8002600000000001
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8784200000000001
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9449799999999999
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.82
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55297
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75763
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79232
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T01:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.18
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87808
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.643
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90249
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94885
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9270299999999999
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92956
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8128
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80923
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9024
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8645299999999999
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.06
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66876
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64126
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79467
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T01:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.44
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8749100000000001
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60009
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90497
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9622799999999999
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93829
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9420200000000001
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
