Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93494
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90289
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92016
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95453
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8125600000000001
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94168
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8481700000000001
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96939
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (Max),A,100.12
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (Max),A,107.88
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90521
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89133
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94412
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94012
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87344
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9249
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91626
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80002
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95734
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7106600000000001
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97354
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (Min),A,85.38
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (Min),A,124.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (Max),A,127.62
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84698
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97757
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89038
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97879
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95013
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95938
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87961
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92447
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91861
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80316
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69833
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9653
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (Max),A,93.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83035
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9689
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94116
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95254
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94202
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93088
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90268
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92511
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93777
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8299200000000001
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
