Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97617
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88266
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94595
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (Min),A,97.12
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86685
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97534
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9136
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.44
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96258
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94946
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95038
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90588
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8886700000000001
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.909
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94479
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93494
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94205
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95566
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7054699999999999
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92889
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (Min),A,97.12
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (Min),A,105.62
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86929
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97986
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95846
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95215
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96109
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94189
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88959
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90249
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93371
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94458
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9425
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74093
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70239
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92117
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (Max),A,92.62
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (Min),A,110.25
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (Max),A,110.5
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (Min),A,113.5
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (Max),A,114.5
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91904
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91067
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96527
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95956
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96561
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97189
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95468
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8737799999999999
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92859
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8894299999999999
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93881
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87295
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65386
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95132
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
