Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (Max),A,129.5
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9064
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90335
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9555
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94195
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96689
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871399999999999
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91208
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91922
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94012
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96423
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6474300000000001
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7033
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91495
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (Max),A,96.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (Min),A,129.88
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (Max),A,130.25
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96686
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90005
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98959
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9299
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90332
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93826
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98218
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87298
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95828
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91034
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79696
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98099
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (Min),A,153.88
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (Max),A,154.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (Max),A,139.12
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96103
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90603
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96994
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95966
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94437
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8660899999999999
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94018
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95163
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9679
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92819
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71341
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (Min),A,139.62
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (Max),A,143.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (Max),A,99.38
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (Min),A,155.75
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (Max),A,156.12
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9021
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8978
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95718
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
