Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95447
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95468
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94836
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93237
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9454
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92499
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85608
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,70.12
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92447
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78091
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (Min),A,116.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (Max),A,116.75
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (Min),A,101.25
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (Max),A,101.75
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (Min),A,175.88
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (Max),A,176.12
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90488
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95859
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92258
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94192
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98279
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95401
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.88
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93854
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92712
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (Min),A,118.88
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (Max),A,119.5
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (Max),A,115.12
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (Min),A,152.88
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (Max),A,153.62
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90921
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96057
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96463
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93982
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94894
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92914
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96002
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92999
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96487
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93295
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8157300000000001
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95941
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (Min),A,117.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (Max),A,117.5
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (Max),A,114.38
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (Min),A,149.75
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95166
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91006
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95825
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93729
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94165
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92108
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91824
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92477
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
