Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96005
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91928
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (Min),A,110.38
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (Max),A,110.62
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (Min),A,120.75
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (Min),A,153.88
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (Max),A,154.12
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98141
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78808
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96237
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93692
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94516
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96371
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94726
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90918
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93982
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93115
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85693
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94217
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92029
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78457
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97687
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.47
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.05
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.53
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (Min),A,121.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (Max),A,121.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (Max),A,94.5
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (Min),A,157.5
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (Max),A,157.62
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8844
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95596
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94849
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94479
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94766
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92508
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94086
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93103
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8888799999999999
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95187
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91034
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8941600000000001
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97873
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.19
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (Min),A,109.75
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (Min),A,131.62
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (Max),A,131.88
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (Min),A,149.25
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (Max),A,149.38
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8139
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7738
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96027
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95285
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95569
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93857
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91943
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95264
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98508
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96664
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98657
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76431
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93091
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
