Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.22
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (Min),A,93.62
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (Min),A,146.88
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (Max),A,147.38
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8484200000000001
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75695
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95343
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95242
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97882
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95016
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93326
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97443
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96262
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.979
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95056
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (Min),A,139.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (Max),A,139.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (Min),A,159.12
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (Max),A,159.5
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8847299999999999
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95331
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97531
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99319
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93402
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93329
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95721
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77865
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96857
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97613
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89749
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96445
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97424
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (Min),A,111.5
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (Min),A,121.88
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (Max),A,129.62
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (Min),A,164.62
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (Max),A,164.88
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93402
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96448
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96091
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9501
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97247
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99142
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93408
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91168
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,98.75
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81814
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96707
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,65.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,66.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96637
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (Min),A,159.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (Max),A,160.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (Min),A,130.5
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (Min),A,178.12
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (Max),A,181.75
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
