Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81161
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97113
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96573
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96304
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96625
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98788
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93985
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93027
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.94
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96332
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61279
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97153
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (Min),A,144.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (Max),A,147.62
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (Min),A,118.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (Min),A,158.88
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (Max),A,159.25
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93173
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97794
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97937
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97861
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93548
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91995
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90979
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97748
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95602
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7684
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98465
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (Min),A,121.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (Min),A,139.12
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (Max),A,144.12
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (Max),A,156.75
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94598
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91962
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9679
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94806
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93777
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93866
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97375
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95508
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.81
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90356
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61007
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98853
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (Max),A,130.5
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (Min),A,130.75
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (Max),A,141.75
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (Min),A,159.88
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (Max),A,171.25
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8554700000000001
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9001100000000001
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97662
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94348
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93945
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
