Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96707
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98523
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96936
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94733
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94473
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57086
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (Min),A,124.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (Min),A,154.62
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (Max),A,155.25
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92071
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90912
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96982
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94415
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94788
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93304
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96008
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98499
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92468
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81512
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9317
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (Min),A,128.75
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (Max),A,129.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (Min),A,154.62
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (Max),A,155.12
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94125
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80423
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93814
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95892
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98596
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91107
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95764
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7290000000000001
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.56
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88064
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46032
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (Min),A,106.12
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (Max),A,108.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (Min),A,179.62
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (Max),A,181.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95187
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9328
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96362
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96036
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94699
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90933
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90893
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9136
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95636
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
