Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96249
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.46239
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77108
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (Max),A,102.62
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (Max),A,115.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (Min),A,154.5
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (Max),A,154.88
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-100.25
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99084
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.13602999999999998
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98737
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94418
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93695
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88739
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98911
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8551
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93997
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97818
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.64913
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (Min),A,123.38
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (Max),A,123.62
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (Max),A,143.62
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95367
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98984
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91507
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93506
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92807
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92877
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8591
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95712
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.06
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.31
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79297
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.72064
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07662000000000001
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (Min),A,124.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (Min),A,87.62
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (Min),A,121.75
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (Max),A,123.25
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-118.94
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93704
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.4461
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99579
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,75.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,77.12
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97296
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89459
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97043
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75879
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84445
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.31
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80893
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10149
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (Max),A,144.62
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (Min),A,185.38
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:20:00.000+00:00,ambient,,Temperature,C,0.0
