Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-124.44
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5081399999999999
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89569
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9519
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88885
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95328
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90387
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97876
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.31
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.45455
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98129
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.56
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-107.06
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7723
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8532700000000001
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.2033
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (Max),A,113.88
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-128.63
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92505
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5424100000000001
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89917
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9219
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74725
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95624
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84134
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.07
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3203
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92779
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8754299999999999
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-126.13
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95843
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8465600000000001
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.4229
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.81
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93231
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56524
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95279
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99316
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92432
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72073
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80276
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97009
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,88.75
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02242
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952600000000001
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.31
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.19
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-110.94
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93948
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8642299999999999
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21233
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (Min),A,102.75
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (Max),A,104.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.69
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-134.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.53265
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.62124
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98566
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99152
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81381
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76181
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
