Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92782
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8488100000000001
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9754
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-127.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.45635
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96228
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79297
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.31
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-112.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93765
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92602
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.2323800000000001
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-126.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-130.56
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.33489
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.58892
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99622
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90683
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71972
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88708
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-136.25
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.55767
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73993
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93484
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,110.13
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.37
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-106.63
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.14845999999999998
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89538
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.18669
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (Min),A,94.38
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.94
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-133.44
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.75326
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.62487
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91559
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98624
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84125
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89725
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98184
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96133
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.63
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92633
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79864
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8932200000000001
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-120.31
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.63
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-127.44
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4508
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89831
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.46783
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-47.94
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-135.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.38482
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.61712
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91342
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92523
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85116
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89276
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.952
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69223
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98395
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.13
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
