Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33172
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90167
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84421
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.81
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.19
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-124.12
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.49548
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8784799999999999
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.43972
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-157.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-79.87
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.73687
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14113
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94507
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95251
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.66806
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91467
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91644
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7941600000000001
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94311
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.69
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93442
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90585
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95068
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.06
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.81
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-130.75
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1939
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86093
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.50951
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (Min),A,82.25
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-146.81
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-139.5
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.33202
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.6651600000000001
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93826
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.13
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95377
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81485
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96176
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8416100000000001
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02577
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97028
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.56
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6996100000000001
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5887100000000001
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97293
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.12
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.62
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27984000000000003
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84198
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.66308
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (Min),A,117.88
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (Max),A,118.25
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.32
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95828
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49197
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.19
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89865
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94537
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.88
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90521
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15804
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.44
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94882
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23339
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88675
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6954
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.87277
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51855
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
