Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (Max),A,107.75
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-159.19
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.37
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8594299999999999
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38799
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98563
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8438399999999999
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80182
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9155
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7518600000000001
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.19
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94748
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14485
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94348
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.31
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-159.87
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8553700000000001
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89255
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.75174
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (Max),A,78.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (Min),A,112.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.44
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.81
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.86435
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.44668
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90851
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95001
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77942
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91553
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89935
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67724
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95828
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-137.13
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-115.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.45132
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.25557
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85309
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-156.87
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84344
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72375
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (Min),A,81.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.5
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.88
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8548600000000001
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7895800000000001
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8637100000000001
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96771
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.64935
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.54275
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.69
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85693
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14665
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95441
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.87
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.32149
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65164
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9024
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.56
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.06
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8529899999999999
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72601
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (Min),A,66.12
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (Max),A,67.5
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-113.56
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.23345
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7864300000000001
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8983700000000001
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
