Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95874
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94092
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.35525
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.31
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79464
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05602000000000002
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,35.63
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66705
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8814700000000001
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83462
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,52.06
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.25
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91031
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55209
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74533
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (Max),A,70.12
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.75
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-145.19
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.86969
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.81338
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89181
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.63
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94089
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7814
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70175
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.94
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7835
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02773
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.75
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.19
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6792199999999999
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57491
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59432
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,111.13
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.25
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-156.69
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.05678
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78573
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7326600000000001
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.93
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.88751
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8350799999999999
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8526
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96951
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.56875
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83957
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76425
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9237
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-109.13
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.14390999999999998
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84921
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79532
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-135.94
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.37
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-155.31
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.65869
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6954899999999999
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7461800000000001
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (Min),A,73.62
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-169.69
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.69
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9002399999999999
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.84234
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8764
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.88
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98633
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93506
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69229
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
