Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88525
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74731
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9679
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.93
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.87
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40792
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.08067
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63079
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.44
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-150.19
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95984
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.72848
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.76742
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-129.37
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-149.25
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.34221
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.82031
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8720100000000001
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96335
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89792
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90546
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85226
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95956
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98404
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-113.19
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-72.94
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.22856
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16182
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63415
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-138.62
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.19
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.06
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6469699999999999
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6961
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7693800000000001
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (Min),A,81.12
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (Max),A,82.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.5
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84509
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8241200000000001
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86203
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.37
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.28985
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8836
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.56
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82245
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0772
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.37
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-141.62
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.0436
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5312399999999999
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64642
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.38
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79074
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7016600000000001
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (Min),A,81.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-170.44
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.79327
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.81534
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94098
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95944
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73141
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8345600000000001
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8927299999999999
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65286
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97723
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-161.37
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8078
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49563
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.669
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
