Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.19
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-148.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60018
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86767
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7421800000000001
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (Max),A,70.62
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.5
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-149.5
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91098
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.82501
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8953200000000001
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96677
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86606
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94559
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.94
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96863
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05626
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98337
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-95.69
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.38
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.05202
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16204000000000002
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5330699999999999
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,164.56
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.94
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.62
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.74145
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86014
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.77572
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.13
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.37
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7068399999999999
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.83685
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90613
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96384
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92184
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71496
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.94
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97842
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13735
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98791
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,67.81
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.68
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.31
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10573
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88946
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,156.56
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.69
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.94
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.70275
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78289
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7529
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (Min),A,77.88
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-129.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.42455
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85806
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92984
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.06
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95697
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07256
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98138
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-124.38
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-93.88
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.43084
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.06212
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60024
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,149.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-144.94
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.62689
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30867
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7750199999999999
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
