Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.19
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.94
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9061
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8399
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92978
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97043
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99249
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8920299999999999
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,64.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.94
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8201
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25316
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97101
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-151.75
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.44
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80038
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.71057
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60342
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-142.75
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.31
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.5
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7210300000000001
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.72168
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.75717
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,166.12
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.63
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.86508
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8568399999999999
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92746
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.44
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98773
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79425
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9219
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.12
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92117
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0819
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-119.25
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.69
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.38186
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66586
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.54855
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-142.56
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.63
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-148.56
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.72824
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6299399999999999
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.77005
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (Min),A,80.5
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (Max),A,81.38
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,172.19
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-169.19
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90976
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.92831
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8387700000000001
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.94
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98843
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94977
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72326
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-122.56
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7729199999999999
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.36132
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-92.18
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.25
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.07823
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.60717
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82406
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-144.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-145.5
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.77115
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5693
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.73754
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-173.69
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-165.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90738
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.93103
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90863
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
