Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9548
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.06
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78173
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53155
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95096
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,113.69
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4481100000000001
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.11061
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94211
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-150.56
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-146.88
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.79532
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58724
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.73858
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (Max),A,91.38
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.88
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-165.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90298
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.92856
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98975
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96268
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82104
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81921
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86654
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-120.06
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-86.37
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.37691
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.01427
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92203
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49084
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69091
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.64767
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (Min),A,100.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-137.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-164.94
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.58358
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.9292
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90832
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.06
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97397
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93002
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.25
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8447899999999999
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02742
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96487
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-148.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.87
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82763
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70327
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41924
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-142.38
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.25
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.74328
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56521
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6108600000000001
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (Min),A,78.12
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-169.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-120.56
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91223
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.47903
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8839100000000001
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84106
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.69
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77984
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19942
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.5
