Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (Max),A,93.5
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83783
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86459
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91754
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.71548
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97379
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.12
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05113
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92831
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.25
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06581000000000001
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.51443
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40871
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-132.56
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83899
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56243
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.44015
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (Min),A,64.75
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (Min),A,101.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (Max),A,102.38
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.5
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,176.37
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.37
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8970600000000001
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.90494
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95459
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98785
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96722
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.37
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8486
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.20128
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.06
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.16982
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.31118
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8821100000000001
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-138.31
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-131.13
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.67947
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81738
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.3673
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (Max),A,113.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.75
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.07
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8594
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9679
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90173
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.44
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.87
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92914
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8730399999999999
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89981
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69058
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74105
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93426
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.56
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66857
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.1444
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82931
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-144.81
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-123.56
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7571100000000001
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71353
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.37316
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.19
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-126.37
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
