Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.86654
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.51989
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91141
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97989
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95492
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95065
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87579
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.36132
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95547
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95383
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88449
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-140.56
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-100.81
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.71035
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7539
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.12352
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.56
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-149.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.75036
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8499399999999999
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99515
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94214
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91986
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97089
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.37
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8228700000000001
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09911
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92535
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96582
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82147
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97775
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.31
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7034
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83868
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14903
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (Min),A,126.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-157.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-99.12
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8337100000000001
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.13588
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92642
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9447
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93353
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98279
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8838799999999999
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8305600000000001
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98346
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.56
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87851
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.06697
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.88
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7227399999999999
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97247
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97864
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (Min),A,149.12
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (Max),A,149.38
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.94
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87741
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.77676
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90347
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94803
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89651
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.38
