Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87836
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2376
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.87
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96713
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76165
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94876
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.44
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48833
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90744
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99298
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (Max),A,173.38
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.62
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.69
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8493299999999999
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.77868
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87713
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77273
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98471
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96094
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68698
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72229
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93191
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.12
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95337
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56167
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96597
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71054
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70092
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7813100000000001
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.19
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-98.19
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.60906
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.10787
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94571
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96606
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97382
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.06
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74157
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01778
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.06
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90988
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54882
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96863
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-134.94
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.19
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6504800000000001
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7672399999999999
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45327
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (Max),A,105.5
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.25
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-112.5
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7975399999999999
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.33657
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8877200000000001
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69223
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94043
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96948
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89755
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3572
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92184
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.44
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13399
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82058
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96826
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
