Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-135.44
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.64425
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87665
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.31
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.87
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.82525
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.58209
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92059
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76736
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92493
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91897
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92255
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8917799999999999
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82211
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91513
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-136.44
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-62.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6040300000000001
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66595
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35653
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (Max),A,59.5
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.5
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.81289
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96814
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98334
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.25
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93085
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90433
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9415
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92197
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8724700000000001
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91284
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89285
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66174
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-90.31
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00896
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92032
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75851
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (Min),A,112.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,177.19
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7464
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92239
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93869
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8577600000000001
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8347100000000001
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97772
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87185
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92993
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-126.87
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5171100000000001
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77377
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7255199999999999
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
