Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91226
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.25
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8403
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57211
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.56
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39797
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6530100000000001
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98959
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-118.75
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.88
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.40755
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53433
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75769
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (Min),A,142.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (Max),A,142.12
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94836
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7258600000000001
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93738
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90201
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97122
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94867
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96191
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91955
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9509
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94913
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-101.94
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.06
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.14501
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47549
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (Max),A,105.5
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (Max),A,82.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (Min),A,151.38
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-65.5
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-124.94
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.29186
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.4089
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90979
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87759
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92419
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98337
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8342
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94989
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74624
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57897
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89044
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-96.5
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.87
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.62
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.12178
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66445
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5879800000000001
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (Min),A,117.88
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-88.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-124.44
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03609
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.35537
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8648100000000001
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96487
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.75
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5266
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95764
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
