Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92306
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96158
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-103.93
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.62
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.20452
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6452899999999999
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7268600000000001
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (Max),A,69.75
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (Min),A,86.75
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (Max),A,88.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (Max),A,119.38
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-108.69
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98556
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.20998000000000008
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95212
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99277
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94238
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93277
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9198
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94424
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98047
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39251
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88623
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6631100000000001
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (Max),A,101.12
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (Min),A,110.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (Max),A,114.25
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (Max),A,134.88
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-59.81
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.35579
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68624
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91525
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98953
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96515
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98132
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91443
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91452
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91577
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90991
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96497
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.31
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44503
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73165
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7023
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (Min),A,94.12
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90494
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93719
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99283
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97101
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99637
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,120.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99322
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98016
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.19
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91318
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.06
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71386
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50021
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68185
