Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (Min),A,108.12
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (Min),A,165.5
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (Max),A,165.75
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (Min),A,209.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (Max),A,209.62
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7903100000000001
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93799
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95416
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90274
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98999
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99075
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,77.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,77.62
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96771
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94562
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99023
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96802
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8991399999999999
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.56
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6325
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48858
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79696
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (Min),A,137.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (Max),A,137.88
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (Min),A,167.25
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (Max),A,168.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.5
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.48382
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98959
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92502
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91131
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94009
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98343
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8508899999999999
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97409
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91162
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97153
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98038
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.25
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51623
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58816
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68011
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (Max),A,93.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (Max),A,133.62
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-56.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.40957
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91427
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97592
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97247
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8542200000000001
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98331
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97925
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91095
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95529
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.19
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8949
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5129
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8439
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (Min),A,70.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (Min),A,143.75
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (Max),A,144.12
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (Min),A,139.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.88
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-80.81
