Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.47399
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11794
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8621200000000001
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96197
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96967
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90765
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98428
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92251
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99667
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97647
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,68.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.44
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57382
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6594800000000001
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80233
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (Max),A,67.62
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (Max),A,139.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (Min),A,128.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (Max),A,148.62
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.19
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-85.69
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.52792
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.06883
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99399
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96756
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,73.62
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92386
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99658
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.88
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92551
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98737
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.63
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7346199999999999
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4663
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73834
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (Min),A,82.25
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (Min),A,151.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (Max),A,151.12
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (Min),A,195.5
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (Max),A,195.62
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-48.56
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8418899999999999
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8614200000000001
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98776
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99255
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.62
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94156
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8956299999999999
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99487
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.25
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4537
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001100000000001
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6409199999999999
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6972
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86035
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (Min),A,117.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (Max),A,117.62
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (Min),A,192.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (Max),A,192.88
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-74.88
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90219
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23189
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84775
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97653
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98202
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.5
