Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74383
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9711
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99271
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89889
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98148
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88223
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.88
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56619
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61529
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8398700000000001
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (Max),A,120.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (Min),A,133.25
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.60156
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24352
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83719
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97891
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7944899999999999
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829299999999999
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93066
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92123
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.06
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72143
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8233299999999999
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-54.56
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-64.31
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.45666
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38625
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8009
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86777
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8710600000000001
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99771
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,93.62
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,94.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97766
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98166
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.19
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.63
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61605
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48937
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87231
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (Min),A,175.75
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.31
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.19
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.56402
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36236
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83154
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94626
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93405
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87536
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93234
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99271
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,78.88
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,79.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.88
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95023
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99442
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96152
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
