Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.87
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61495
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37322
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (Max),A,114.12
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (Min),A,156.25
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (Max),A,156.5
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8467100000000001
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93133
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8323
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9155
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94855
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93533
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94168
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9508
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89676
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5939300000000001
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94369
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.56
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67623
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48931
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95087
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (Max),A,100.38
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96985
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94751
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84857
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83114
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95456
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8573299999999999
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8506100000000001
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.62
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5413399999999999
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98184
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91901
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.56
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.19
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5473899999999999
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51666
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8270200000000001
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (Min),A,130.75
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (Max),A,131.38
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (Min),A,122.25
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (Max),A,122.38
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T05:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68634
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93613
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79388
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99384
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8753
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8800600000000001
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90051
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81598
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93387
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.81
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58212
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6491
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78946
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
