Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (Max),A,64.5
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (Min),A,144.25
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (Max),A,145.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79751
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94513
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90802
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92468
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90362
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92267
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.19
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57943
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92993
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80475
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6423
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87564
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (Max),A,96.38
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.88
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76181
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.58038
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96515
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93506
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92071
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85644
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80697
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91339
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68582
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97559
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.37
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6723
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49755
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8053899999999999
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (Min),A,96.5
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (Min),A,93.88
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.06
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79776
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5585
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8933399999999999
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8024899999999999
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96774
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96191
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87008
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82721
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92166
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77371
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97647
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93271
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.37
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44863
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52676
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8401200000000001
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.94
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (Min),A,97.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.63
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84121
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.53564
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8433200000000001
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
