Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84277
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93127
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93124
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90677
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8004100000000001
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8770399999999999
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8435
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.63
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.75
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51839
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55825
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73703
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (Max),A,81.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.13
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.12
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70727
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64294
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75567
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87839
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93753
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99402
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8770100000000001
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90652
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89151
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8800600000000001
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97665
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.31
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68981
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47115
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77346
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (Min),A,120.12
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (Max),A,120.62
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7945800000000001
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62139
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79214
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94739
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94357
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87823
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81463
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8956
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99097
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8949600000000001
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.06
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51717
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43487
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69833
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (Max),A,62.62
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (Max),A,80.25
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78604
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86093
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8424
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66589
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93774
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90478
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87982
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90362
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
