Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98291
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97745
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87955
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.69
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64489
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49108
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65963
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (Max),A,70.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (Min),A,94.25
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (Max),A,94.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64166
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95401
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86206
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88385
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95874
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8142699999999999
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8694700000000001
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8804
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86087
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97443
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90842
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.81
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60275
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41454
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7823100000000001
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.87
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.65823
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95966
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8541799999999999
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.50375
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94821
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92612
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85675
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80734
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88589
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.5
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70202
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97366
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86755
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8970600000000001
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72863
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8564700000000001
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (Min),A,95.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7723399999999999
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96847
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92288
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8834799999999999
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92926
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92892
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8471700000000001
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79272
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89233
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75344
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87411
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.31
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.0
