Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (Max),A,89.62
563449,Hawthorn Drive,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88544
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64273
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8332799999999999
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96912
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96405
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92428
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8492700000000001
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85483
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92145
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8701200000000001
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9396
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49831
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72519
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92813
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (Max),A,87.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (Min),A,89.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T02:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.88
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86554
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60552
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92114
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96378
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9332
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90686
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85306
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91983
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94766
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81518
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64355
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90716
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (Min),A,90.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-56.69
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77798
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.51174
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8404200000000001
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95398
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94549
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88046
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8544299999999999
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94028
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7983100000000001
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97571
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93448
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.88
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7723
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5426300000000001
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91241
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.44
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.5
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63864
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5777800000000001
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86706
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95257
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94009
563449,Hawthorn Drive,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
