Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96152
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97018
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93008
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72088
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69955
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83124
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (Max),A,71.12
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (Min),A,104.62
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (Max),A,104.88
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (Min),A,89.5
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T01:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81958
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95956
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8902
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97818
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93564
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8366100000000001
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8076399999999999
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8857700000000001
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96628
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8688899999999999
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.44
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7781600000000001
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5763199999999999
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8632200000000001
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (Min),A,77.88
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83725
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91562
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94693
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96896
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86545
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77008
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89981
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95584
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97733
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88849
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.13
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50835
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83694
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75647
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (Max),A,70.5
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (Min),A,95.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.62
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8654200000000001
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56472
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93939
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90378
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96823
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94504
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8721899999999999
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82788
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91275
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97861
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741399999999999
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.81
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78473
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64404
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7951
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
