Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8278200000000001
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5988100000000001
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85534
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9241
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96487
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96603
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8576299999999999
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83291
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89712
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92639
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88241
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.81
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52428
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6882
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80682
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (Min),A,95.88
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (Max),A,96.25
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T00:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.56
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76782
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67089
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8564700000000001
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95743
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95264
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94168
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8674
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8815299999999999
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91971
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91327
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96948
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8771
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7055
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7478899999999999
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87671
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (Min),A,85.5
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T00:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.38
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80014
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57821
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91724
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95901
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94723
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90195
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90387
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93091
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90909
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96963
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86682
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8796700000000001
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5978899999999999
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90213
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (Max),A,74.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T00:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.0
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.69
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8643200000000001
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56997
563449,Hawthorn Drive,2023-06-07T00:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82611
