Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7608
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8973700000000001
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697899999999999
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7571100000000001
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78357
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91617
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (Min),A,158.25
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (Max),A,158.25
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8736200000000001
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72772
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94842
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9345100000000001
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9187299999999999
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9853200000000001
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93509
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9561799999999999
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648700000000001
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73648
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81912
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9183899999999999
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (Max),A,94.5
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (Max),A,93.75
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (Min),A,154.88
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (Max),A,158.88
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83331
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9600799999999999
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9708200000000001
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97205
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94491
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92984
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686899999999999
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98556
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8573299999999999
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8648100000000001
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404899999999999
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73492
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94305
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94568
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (Min),A,157.5
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (Max),A,158.12
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8987700000000001
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9612700000000001
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9892299999999999
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9840700000000001
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95709
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9532799999999999
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95642
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577600000000001
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9665799999999999
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
