Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8610200000000001
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93268
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9383799999999999
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (Min),A,113.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (Min),A,114.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (Max),A,117.12
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (Max),A,181.75
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94034
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9648100000000001
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9680200000000001
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9639
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92438
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96457
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9722299999999999
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92871
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84955
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87695
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9359700000000001
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8924200000000001
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88165
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92566
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (Min),A,116.25
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.5
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94855
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73559
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9651200000000001
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95514
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95862
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94824
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95257
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91217
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837600000000001
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8246399999999999
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83224
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9065200000000001
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (Min),A,93.88
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (Min),A,101.38
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (Max),A,102.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (Min),A,157.12
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (Max),A,158.12
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86587
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70492
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9709200000000001
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9882200000000001
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9651200000000001
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9673200000000001
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95178
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80276
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85049
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93652
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77227
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95209
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8778100000000001
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
