Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9620700000000001
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9746100000000001
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9498
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9188799999999999
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9624299999999999
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72747
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80975
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.87
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70721
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66259
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8813799999999999
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (Max),A,116.38
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (Min),A,161.62
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91955
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9117700000000001
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9811700000000001
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97034
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96081
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93301
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92648
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9903
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.12
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8223799999999999
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84259
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.44
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69015
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.608
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96136
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (Min),A,113.62
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (Max),A,114.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (Min),A,174.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (Max),A,174.38
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9885299999999999
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9010600000000001
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9625799999999999
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96091
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9256
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92999
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94525
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9842799999999999
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736600000000001
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,86.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7529600000000001
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57626
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89239
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (Min),A,126.25
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (Max),A,126.5
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (Min),A,107.88
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (Max),A,108.12
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (Min),A,200.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (Max),A,200.88
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9548
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70932
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96951
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9097
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92096
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9914200000000001
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
