Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7156899999999999
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9667
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77975
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71701
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89966
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (Min),A,91.12
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (Min),A,139.12
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (Max),A,139.25
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (Min),A,178.75
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (Max),A,179.5
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97864
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9151600000000001
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97372
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635600000000001
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9717399999999999
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9496100000000001
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9126
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90735
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99066
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70117
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96399
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82263
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70709
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89291
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (Min),A,86.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (Max),A,86.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (Min),A,156.38
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8582700000000001
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73742
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9789100000000001
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95285
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93066
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9501299999999999
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9922799999999999
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,71.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72723
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.94
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89984
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41595
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78851
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (Max),A,77.38
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (Min),A,169.12
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (Max),A,169.38
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92001
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96146
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9649700000000001
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9438799999999999
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385100000000001
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9238299999999999
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677399999999999
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.13
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89651
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33055999999999996
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91305
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
