Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (Min),A,116.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (Min),A,110.75
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (Max),A,110.88
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (Min),A,167.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (Max),A,167.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91684
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97372
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9476899999999999
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95834
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92847
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95245
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.94
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77191
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18275999999999998
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686600000000001
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (Min),A,119.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (Max),A,119.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (Min),A,148.62
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (Max),A,153.5
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91955
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9666100000000001
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9862700000000001
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9410700000000001
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93732
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.935
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96973
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8541200000000001
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9146700000000001
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657600000000001
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6369
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84515
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (Max),A,81.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (Min),A,133.12
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (Max),A,133.38
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (Min),A,187.12
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (Max),A,187.75
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94968
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88959
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98193
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95547
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94937
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9351200000000001
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92801
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9452200000000001
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9747600000000001
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.19
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41021
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212600000000001
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91138
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78946
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68618
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98511
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (Min),A,95.38
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (Min),A,143.38
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (Max),A,146.88
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
