Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94894
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9295899999999999
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97839
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95673
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9437200000000001
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92496
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89905
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.43249
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8988299999999999
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9117700000000001
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6604899999999999
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65335
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98331
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (Min),A,124.38
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (Max),A,125.5
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (Min),A,132.5
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (Max),A,133.62
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.87
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9393
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67474
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97449
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875799999999999
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9322799999999999
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96454
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93985
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96173
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9340200000000001
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88531
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5877
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968600000000001
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (Min),A,177.88
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (Max),A,178.25
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67779
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9374399999999999
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96286
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89969
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94986
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9484600000000001
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9620700000000001
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.81
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84149
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61978
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9293799999999999
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (Min),A,122.62
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (Max),A,122.62
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (Min),A,139.88
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (Max),A,140.12
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (Max),A,123.88
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-50.81
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.39358000000000004
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9640200000000001
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9694200000000001
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9479700000000001
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
