Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9739399999999999
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9839200000000001
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80362
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9149200000000001
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-134.63
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.61447
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (Max),A,173.12
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7258600000000001
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98474
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9782700000000001
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96115
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9795200000000001
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9113100000000001
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9481200000000001
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.56
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9298700000000001
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9611799999999999
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6826399999999999
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9042600000000001
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9129299999999999
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (Max),A,140.25
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8488399999999999
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98444
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8587299999999999
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94601
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9429299999999999
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90423
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94678
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9731700000000001
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.63
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3955
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9359999999999999
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-127.69
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98715
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.51327
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (Max),A,114.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (Min),A,119.5
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (Max),A,119.88
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-56.37
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.29512
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97067
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98364
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99145
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9515100000000001
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9092399999999999
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91958
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.63
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
