Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33214
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94644
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-135.19
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81204
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5968899999999999
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9518700000000001
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (Max),A,90.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (Min),A,118.5
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (Max),A,119.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-90.06
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.56
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01277
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73761
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9657899999999999
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9534600000000001
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9680200000000001
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368299999999999
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9742700000000001
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82855
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9419200000000001
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.44
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-132.44
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5605399999999999
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.55486
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95645
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (Min),A,100.62
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.56
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73342
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74884
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9887100000000001
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9918799999999999
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93548
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87555
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98331
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89975
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9708600000000001
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8863200000000001
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5594399999999999
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.71572
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8602299999999999
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (Min),A,117.75
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (Max),A,118.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (Min),A,124.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (Max),A,127.25
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.24547
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80124
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98831
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9688700000000001
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88656
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829700000000001
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98569
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80999
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8955700000000001
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60339
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86462
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
