Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (Max),A,79.62
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (Min),A,156.75
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (Max),A,156.88
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63427
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79135
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9957600000000001
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9705799999999999
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97662
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9712200000000001
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9883700000000001
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68429
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90784
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.75
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69143
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6173
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29231999999999997
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (Min),A,111.62
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (Max),A,112.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (Max),A,97.38
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (Min),A,177.62
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (Max),A,177.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-141.62
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.38
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.40700000000000003
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26314
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86661
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99435
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9627399999999999
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8552200000000001
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9612700000000001
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935299999999999
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9387200000000001
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734200000000001
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613299999999999
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.75
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.44
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-136.13
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30629
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.76526
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.42458
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (Min),A,111.38
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (Min),A,113.5
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-104.5
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78241
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.19466
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92743
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9901700000000001
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94281
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73437
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,65.75
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.31
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.69
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.69
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.34715999999999997
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9492200000000001
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00945
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (Min),A,163.12
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (Max),A,163.62
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (Min),A,121.12
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-174.94
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-118.62
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.74255
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.39846
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8861700000000001
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
