Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98349
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95541
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9596899999999999
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97998
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74563
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8193600000000001
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93924
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89938
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.62
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-105.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70443
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79492
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.16469
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-63.57
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-127.44
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.30758
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.4605
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86001
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96399
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9500700000000001
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74429
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784200000000001
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6743399999999999
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65093
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88425
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.44
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.69
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-137.63
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49493000000000004
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78979
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.54479
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (Max),A,83.12
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (Max),A,72.5
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-125.31
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7396199999999999
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.52636
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82736
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9620700000000001
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79989
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95309
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68078
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9774799999999999
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5874
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93637
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624299999999999
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9234
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9890399999999999
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.63046
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (Max),A,111.5
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-151.44
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-119.44
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.77313
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.40584000000000003
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9179999999999999
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9907799999999999
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8143600000000001
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8821399999999999
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
