Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94635
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69958
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93332
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88754
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.94
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9784799999999999
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.76098
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.62988
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-151.37
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-134.56
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.76947
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.60018
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9219299999999999
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.94
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.44
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9578899999999999
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8856799999999999
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93686
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9206200000000001
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57214
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595899999999999
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76822
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93085
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.94
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9294100000000001
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8419200000000001
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66976
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (Max),A,95.25
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-157.81
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-139.25
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.80923
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.68713
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92306
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.87
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8404200000000001
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9065200000000001
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.44
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92322
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4959
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9288
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.63
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41313999999999995
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9024
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7701399999999999
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62332
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.13
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.25
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7711100000000001
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.72155
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93481
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.63
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.68383
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52078
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97214
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.94
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51205
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638100000000001
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9279200000000001
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
