Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.93
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.87
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43386
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79599
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7286
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (Min),A,82.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (Max),A,83.12
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-141.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.81726
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7275699999999999
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9153399999999999
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.63
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7179800000000001
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89364
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9233399999999999
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45788
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9561799999999999
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.81
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42705
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869100000000001
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.13
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.33425
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9045700000000001
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7290300000000001
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-141.5
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.83029
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.72219
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90274
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.94
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9272100000000001
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98383
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86261
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82895
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7268600000000001
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778700000000001
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.5
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.64962
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74597
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.893
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122600000000001
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9175700000000001
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7514
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (Min),A,75.25
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-140.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8924200000000001
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.70324
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92505
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.93
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9843700000000001
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6147699999999999
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80902
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.38
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79428
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14794000000000002
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9508700000000001
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-111.81
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4237
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.23513
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8682799999999999
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88507
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61257
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7286
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
