Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (Max),A,75.88
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-143.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9831200000000001
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.73651
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8689899999999999
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7751100000000001
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375899999999999
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.75
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84454
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.46792
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.37
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6462
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6550199999999999
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424399999999999
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.93
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-154.13
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8922700000000001
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84091
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74664
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.19
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.81
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8849799999999999
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8287
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9781200000000001
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94171
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8898299999999999
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6876800000000001
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9162899999999999
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82199
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827600000000001
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,62.94
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.22835
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86987
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96265
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.25
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-154.75
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91763
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8468899999999999
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.73843
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (Max),A,93.25
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-159.94
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.94
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.89456
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.83429
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8800600000000001
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.81
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8925799999999999
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9205
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.88
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9233100000000001
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22649
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.31
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-132.19
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49804
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.47372
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92895
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-104.93
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.06
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-154.13
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.17742
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8212299999999999
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.71487
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.75
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8931899999999999
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.80002
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8656
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
