Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875200000000001
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91028
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9265399999999999
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.38
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16246
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90549
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.12
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,53.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86316
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11705
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94876
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-108.87
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-152.87
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.21218
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7925399999999999
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74151
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (Max),A,81.75
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (Max),A,80.75
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.68
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.87
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90536
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23015
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9667
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.56
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.44
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9488200000000001
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.51058
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9742700000000001
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.94
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94235
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19976
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9263
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.63647
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7962
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.87
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8945299999999999
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40499
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72247
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (Max),A,67.5
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.31
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.93
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.89749
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.80533
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92517
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691200000000001
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8702700000000001
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94171
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9497399999999999
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.579
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9433600000000001
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.25
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,105.37
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61852
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.0493
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8996
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-113.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.44
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.12
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.29757
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5928899999999999
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.66189
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.75
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-147.38
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8941600000000001
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7759999999999999
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9523
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94983
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92151
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.56
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96155
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08678
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.0
