Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.047439999999999996
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91635
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6602100000000001
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.38
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9176
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7914399999999999
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8551
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.06
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9884299999999999
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.28731
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84073
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9359700000000001
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48775
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96939
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-120.75
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.79998
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.33382
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7987
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,86.25
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-162.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.05074
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70275
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.71145
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (Max),A,74.75
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.38
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-162.44
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92099
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.9063700000000001
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9340799999999999
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9884299999999999
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90085
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93985
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55019
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-144.06
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.13
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6320399999999999
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70895
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741399999999999
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.31
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47707
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61352
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9429299999999999
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.94
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92117
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79001
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9154
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-74.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98264
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06658
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58828
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94888
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7008300000000001
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96847
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-128.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75613
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.48183000000000004
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76855
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.12
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92309
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42193
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (Min),A,73.88
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (Max),A,74.5
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:30:00.000+00:00,ambient,,Temperature,C,0.0
