Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-161.94
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.87
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91656
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.86993
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78479
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.25
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8523799999999999
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.19
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9325200000000001
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32415
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9017
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.19
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.93
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3384
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.74951
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8621200000000001
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,90.12
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-145.81
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04253
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6373800000000001
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.70825
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.06
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91919
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.88333
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72729
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.69
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99011
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92276
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61425
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92642
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9942
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90005
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-115.19
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-57.19
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.29116
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4160100000000001
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9322799999999999
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8379200000000001
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68191
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74707
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.94
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90741
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8943200000000001
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93216
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98477
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9436
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8088
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79455
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84067
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9143100000000001
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,49.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8703299999999999
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29802
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91986
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.06
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-156.81
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.42382
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5566
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.71759
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9173
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9725600000000001
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9940200000000001
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.31
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9553799999999999
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94955
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
