Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.12
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80313
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80478
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93506
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.19
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8590700000000001
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6199
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81418
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-121.06
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.41884
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69305
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6604
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.44
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (Max),A,100.75
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.25
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90896
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97003
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99435
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9610299999999999
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98962
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93826
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.37
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9398799999999999
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10973
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93121
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66073
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6864600000000001
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86011
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-163.06
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-150.56
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.40191
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76318
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.66394
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (Max),A,53.88
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (Max),A,105.12
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.81
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-101.81
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91458
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.13512000000000002
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9343899999999999
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.06
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.69
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.69
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9741799999999999
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89761
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92242
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.94
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91495
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05629
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95914
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.06
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7157899999999999
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.73602
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8202799999999999
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,169.81
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.36712
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74578
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6600600000000001
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (Max),A,76.38
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.81
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.69
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91232
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.88025
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86456
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9901700000000001
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.59429
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93735
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9289200000000001
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06947
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9048799999999999
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.69
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
