Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.79611
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.36526
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82058
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.31
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-152.5
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8785700000000001
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78128
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.57955
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (Max),A,65.62
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-168.75
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-162.88
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8826299999999999
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.9164100000000001
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90741
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.63
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.75
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9576100000000001
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6692100000000001
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91543
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-95.44
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89859
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05058
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94327
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.94
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.18047
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.49583999999999995
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9315200000000001
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.62
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-146.81
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4898
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.5556
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (Max),A,70.62
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.81
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.5
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.88376
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.78082
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8756700000000001
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.69
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.56
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84775
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8280299999999999
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90561
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.44
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9422
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16374
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91925
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.81
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90741
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7239300000000001
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624299999999999
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-121.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.41908999999999996
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67367
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9071
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (Min),A,104.75
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-76.75
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13573
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85019
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93576
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.75
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87921
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9739399999999999
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.19
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93948
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24303000000000002
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96524
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.75
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9325899999999999
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70687
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-107.13
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.13756
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7417600000000001
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81085
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
