Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (Min),A,124.12
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.06
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8753299999999999
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85956
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89038
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.37
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9261799999999999
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9430200000000001
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8265
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9544100000000001
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9574600000000001
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68145
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.44
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-107.37
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86218
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6076600000000001
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.19219
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (Max),A,48.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (Min),A,134.88
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (Max),A,135.38
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,178.81
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.30654000000000003
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.87024
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83224
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94165
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9486399999999999
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96591
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.06
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91412
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5269699999999999
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.892
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.06
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.62
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7703800000000001
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.29936999999999997
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.94
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728100000000001
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7598199999999999
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1436
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-65.37
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.2293
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.87787
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86508
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99384
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768100000000001
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9936799999999999
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92599
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67669
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8888799999999999
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-141.88
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.13
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.63439
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.72311
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93368
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.12
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9338700000000001
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5884
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85095
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (Max),A,81.38
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (Min),A,134.25
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (Max),A,134.38
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,177.63
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.19
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9233100000000001
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.82947
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
