Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884299999999999
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96405
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38997
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8865
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.69
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.31
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.055189999999999996
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.55615
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9387200000000001
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.31
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9187299999999999
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60449
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76266
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (Max),A,75.75
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,68.44
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.5
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03218
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.84851
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8724299999999999
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91064
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.70324
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9267299999999999
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.19
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8471
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.026539999999999998
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.13
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.69
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33031
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7138899999999999
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688399999999999
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-94.88
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9057299999999999
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8459399999999999
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06352000000000001
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (Min),A,102.88
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91815
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8416399999999999
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8978299999999999
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8663
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90436
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87341
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.88
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86575
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3051
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9079
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.62
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87829
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.62231
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91446
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,104.06
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.02095
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88574
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82031
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.19
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-80.19
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87179
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11647
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85559
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8840600000000001
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84396
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.75
