Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91861
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23922
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97382
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.19
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81802
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.55224
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9309700000000001
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-110.94
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.56
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.69
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.21320999999999998
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75531
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14137
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-157.13
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.5
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8555
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20943
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89615
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9770200000000001
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97595
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79928
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8085899999999999
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93335
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.87
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.56
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30034
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5559
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.06
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74664
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6376
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18135
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (Min),A,109.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.56
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-72.44
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.84131
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22774
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9818100000000001
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9562700000000001
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505600000000001
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.94
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7749
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28181999999999996
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92856
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321299999999999
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726299999999999
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95773
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,148.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.42882
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9745799999999999
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7709
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (Max),A,128.12
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-148.69
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-155.63
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6571
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.82101
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8739899999999999
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9919399999999999
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9742700000000001
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9839200000000001
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.5
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84024
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16194
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9137299999999999
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.69
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87823
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71258
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9591700000000001
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
