Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-74.38
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23424
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94434
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9012399999999999
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (Min),A,64.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.31
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-145.81
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.82104
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.75653
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7901
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9724700000000001
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.31
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95795
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45726999999999995
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.62
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79605
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9076200000000001
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-131.19
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.44
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.81
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6161399999999999
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97385
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38295999999999997
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (Min),A,62.5
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (Max),A,62.88
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (Min),A,89.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (Max),A,89.12
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-149.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-145.69
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.68975
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.76632
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9589799999999999
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9665799999999999
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9276700000000001
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89664
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8911399999999999
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.19
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72631
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93979
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7723
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48933999999999994
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (Min),A,74.25
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (Max),A,74.5
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (Min),A,102.38
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-149.88
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-144.44
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7369600000000001
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.67605
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98834
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98944
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9550799999999999
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94427
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78857
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9561200000000001
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9694200000000001
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78851
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404600000000001
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.06
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.25
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06755
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9089
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37972
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
