Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9829399999999999
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95444
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70568
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9518399999999999
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91543
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67898
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9680200000000001
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,109.37
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.87
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.62
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.11824000000000001
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4557100000000001
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58422
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (Max),A,119.75
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-128.31
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9528200000000001
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.48668999999999996
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9600799999999999
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87103
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96072
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9032600000000001
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537700000000001
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92715
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.19
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53274
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78723
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.88
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88205
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67108
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5727800000000001
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (Min),A,97.38
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-120.69
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.42833999999999994
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9787899999999999
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875799999999999
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94342
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98236
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.94
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8598600000000001
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58724
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9529700000000001
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.37
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45216999999999996
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75784
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9561799999999999
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.44
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962399999999999
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57855
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72137
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (Max),A,129.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-95.44
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86493
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.08037000000000001
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9832200000000001
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9830899999999999
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95904
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8952899999999999
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9334100000000001
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90774
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
