Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6110800000000001
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85357
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58999
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.52
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (Min),A,77.38
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (Max),A,77.88
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (Max),A,123.62
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-89.31
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99274
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.0036200000000000004
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9249299999999999
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9672200000000001
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97693
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751299999999999
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79269
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82815
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9362799999999999
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9601700000000001
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.63
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.44
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72818
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5844699999999999
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67843
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (Min),A,89.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (Max),A,90.12
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (Min),A,135.75
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (Max),A,136.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-76.38
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8491200000000001
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.157
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90817
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9676799999999999
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9893799999999999
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69519
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9228200000000001
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.87
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.87
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75775
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47665
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8607799999999999
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (Min),A,96.38
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (Max),A,97.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (Min),A,157.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (Max),A,157.75
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-86.56
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86944
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.04067
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9262100000000001
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9869100000000001
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903299999999999
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97983
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96936
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829100000000001
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9223299999999999
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9160799999999999
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9774200000000001
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734200000000001
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6809
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72375
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (Min),A,106.62
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (Max),A,111.38
