Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-82.5
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.61297
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09584
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9919100000000001
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715299999999999
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9900200000000001
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99744
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86319
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66699
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908399999999999
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92032
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94553
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97726
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.56
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51476
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86355
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.2
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (Max),A,88.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (Min),A,204.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (Max),A,210.75
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78656
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32784
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9871200000000001
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93896
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9638100000000001
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9792799999999999
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99524
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,74.38
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,80.38
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.88
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92868
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.69
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68478
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38395999999999997
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94681
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.5
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (Min),A,93.5
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (Min),A,203.88
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (Max),A,209.62
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.56
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8877200000000001
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38933
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99149
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9954200000000001
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906299999999999
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,63.88
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9846799999999999
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92364
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.69
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64031
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48333000000000004
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81003
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (Min),A,125.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (Max),A,125.88
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (Min),A,100.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (Max),A,101.5
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (Min),A,190.62
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (Max),A,190.88
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-71.25
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7435
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2856
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8866299999999999
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97516
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
