Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9101899999999999
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8920299999999999
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96109
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.12
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58953
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70401
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.5
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.19
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95996
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50726
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75122
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (Min),A,145.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (Max),A,147.62
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-63.63
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71835
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37804
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98129
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9954799999999999
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739399999999999
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9936799999999999
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454299999999999
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79184
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9072899999999999
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9266
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86444
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9862700000000001
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.35872
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5855
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88177
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (Min),A,136.25
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (Max),A,137.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-67.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6954899999999999
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33437
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92538
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9164100000000001
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90274
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8808299999999999
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90185
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53384
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98065
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.56
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46011
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6106199999999999
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75463
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (Min),A,94.38
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (Max),A,94.75
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77713
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93884
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90784
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9824799999999999
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462299999999999
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9436
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89679
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9017299999999999
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.25
