Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89712
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83099
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8946799999999999
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62011
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83526
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.12
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58343
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9806799999999999
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8166800000000001
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (Max),A,86.75
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76822
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78323
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8250700000000001
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545299999999999
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9486399999999999
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9802200000000001
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9039
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81903
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90555
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72696
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80023
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686600000000001
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.19
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59237
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7680600000000001
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8537899999999999
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (Max),A,59.62
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (Min),A,102.12
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (Max),A,102.62
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71054
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96341
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82065
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8991100000000001
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537700000000001
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9541299999999999
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88623
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85275
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9161100000000001
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72619
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9699399999999999
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9728399999999999
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67703
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85711
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (Max),A,95.5
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (Min),A,93.12
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (Max),A,93.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80056
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96585
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89505
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8816799999999999
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96088
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94971
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87997
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87716
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73407
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97736
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96249
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
